Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.77
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.65
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.37
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.67
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.11
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.91
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
