Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.59
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,10.13
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.74
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.85
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.65
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.8
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
