Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.02
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.11
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.89
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.06
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.5
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.94
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.12
