Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.2
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.54
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.7
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.07
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.26
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.88
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.33
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.92
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.49
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,102.0
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.72
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.88
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.89
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.91
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.11
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,23.49
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.74
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,23.84
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.47
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.56
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.21
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.78
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,22.44
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,95.1
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.01
