Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.26
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.47
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.73
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.65
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.67
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.86
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.26
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.77
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.31
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,23.17
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.42
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
