Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.01
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.15
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.17
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.13
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.36
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.62
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.42
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.11
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,26.04
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.48
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.68
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.76
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.91
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.98
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
333173,Woodland Road No 3,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.9
