Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.05
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.26
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.38
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.85
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.57
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.67
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,20.3
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.69
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.23
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.23
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.5
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
