Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.23
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.74
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.45
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
333173,Woodland Road No 3,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.54
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.11
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.58
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
333173,Woodland Road No 3,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.56
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.56
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.74
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,26.83
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,110.4
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.07
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.22
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
333173,Woodland Road No 3,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.0
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.54
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.39
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.57
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,89.2
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.75
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.84
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.9
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.26
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.06
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.68
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.53
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.69
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
333173,Woodland Road No 3,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.62
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.07
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.18
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
333173,Woodland Road No 3,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.63
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.6
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.96
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.17
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333173,Woodland Road No 3,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.34
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.46
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
