Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.86
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.2
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.3
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.22
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.19
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.3
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.16
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.64
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
333173,Woodland Road No 3,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.23
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,24.96
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.63
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.17
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.67
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.97
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.26
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.61
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.64
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
333173,Woodland Road No 3,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.03
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.71
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.7
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.22
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.46
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.0
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.26
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.64
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.03
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.48
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
