Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.73
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.92
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.74
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.41
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
