Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.39
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.22
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.63
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.27
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.89
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.47
