Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.42
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.4
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
