Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,32.0
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.55
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,32.6
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.0
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.25
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.27
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.35
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,33.2
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.39
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
