Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,29.03
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,106.2
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,130.7
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,36.45
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.59
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.0
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,24.72
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.62
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.24
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.15
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.94
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.19
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.78
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
