Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.37
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,21.52
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.41
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.2
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.36
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.19
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.91
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.49
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.13
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,34.2
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.97
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,22.51
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.14
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.64
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.23
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.34
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.61
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.21
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.11
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.92
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.77
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
