Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,34.2
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.95
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.09
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.47
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.22
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.87
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.19
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.35
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.85
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.93
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.69
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,33.2
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.46
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
333173,Woodland Road No 3,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
