Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.0
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.13
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
333173,Woodland Road No 3,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.68
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.53
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.45
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,21.18
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.48
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.15
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,32.6
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.56
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.45
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,32.0
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.81
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.14
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.15
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,31.7
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.14
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.34
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.38
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.65
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
