Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.6
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,15.2
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.36
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.34
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.71
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.11
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.9
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.61
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,28.37
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.89
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.53
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.27
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.11
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.19
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.3
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.05
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.05
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.09
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.28
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.92
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.95
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
333173,Woodland Road No 3,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.93
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.95
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
333173,Woodland Road No 3,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.62
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
333173,Woodland Road No 3,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.64
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.03
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
