Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,26.93
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.11
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
333173,Woodland Road No 3,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.98
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
333173,Woodland Road No 3,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333173,Woodland Road No 3,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.51
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.93
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
333173,Woodland Road No 3,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.5
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
333173,Woodland Road No 3,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.93
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.29
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.59
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.81
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
333173,Woodland Road No 3,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.05
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.35
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.5
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.76
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.18
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
333173,Woodland Road No 3,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.17
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.81
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.35
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
333173,Woodland Road No 3,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.32
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,25.14
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,105.8
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.86
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.14
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.18
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
333173,Woodland Road No 3,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.27
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
