Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.84
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.6
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.85
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.24
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.77
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
