Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.2
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.58
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.37
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.34
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
