Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,32.0
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.16
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.79
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.46
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.3
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.85
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.03
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.7
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
