Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.64
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.7
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.79
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.82
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.68
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.09
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.02
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
333173,Woodland Road No 3,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.99
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.42
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.21
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.17
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.84
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.02
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.64
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.61
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.57
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,34.2
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.99
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
