Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.61
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.06
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.67
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.08
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.76
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.16
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.89
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.4
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.07
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.52
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.21
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.12
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.04
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,23.14
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.44
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.26
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,34.6
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.28
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,34.6
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.45
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
333173,Woodland Road No 3,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,34.7
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.75
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.66
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
