Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.37
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.38
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.31
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.55
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.49
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,34.8
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.13
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.11
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,34.7
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.0
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.51
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,34.6
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.09
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.63
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.34
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.22
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.06
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,34.5
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,34.4
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.04
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.51
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,34.3
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.62
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,34.2
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.03
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.87
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.57
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,34.1
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.69
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.78
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.89
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,34.0
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.35
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.16
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.74
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
