Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.42
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.67
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.46
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.61
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.64
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.35
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.31
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
333173,Woodland Road No 3,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.72
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,33.2
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.22
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.19
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.44
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.12
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.96
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.1
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.75
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.05
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.63
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.41
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.31
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.33
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.03
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,31.7
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.08
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.04
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
