Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.13
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.12
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
333173,Woodland Road No 3,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.29
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
333173,Woodland Road No 3,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,31.1
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.43
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.65
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.69
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
333173,Woodland Road No 3,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.78
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.26
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.55
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.75
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.37
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.5
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.25
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
333173,Woodland Road No 3,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.43
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.53
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.72
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.37
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.89
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
333173,Woodland Road No 3,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.88
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.66
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,24.43
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.69
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.59
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.95
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
333173,Woodland Road No 3,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,26.41
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
333173,Woodland Road No 3,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.21
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.71
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,24.01
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333173,Woodland Road No 3,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.43
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.79
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
