Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.03
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
333173,Woodland Road No 3,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.54
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.94
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.96
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.32
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
333173,Woodland Road No 3,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.74
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333173,Woodland Road No 3,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.23
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.43
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.94
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.79
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.49
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.2
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.15
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.12
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.93
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.19
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
333173,Woodland Road No 3,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.8
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
333173,Woodland Road No 3,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.25
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.37
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.75
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.23
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
333173,Woodland Road No 3,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.44
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.5
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.4
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.9
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
333173,Woodland Road No 3,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.36
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
