Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.21
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.3
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.5
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.41
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.95
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,27.3
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.59
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.08
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.15
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.99
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.36
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.31
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
333173,Woodland Road No 3,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.62
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.1
