Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.41
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.79
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.19
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.31
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
