Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.42
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.5
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.29
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.58
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.92
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.5
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.62
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
