Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.97
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,31.7
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,32.0
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.77
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.13
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.03
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.99
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.5
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.54
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.43
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.8
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.75
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
