Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.86
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.45
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.05
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.27
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.66
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.65
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.67
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.59
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.01
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.71
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.5
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.14
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.63
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.87
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.93
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.06
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.55
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.68
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.7
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.98
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.71
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
