Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.96
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.01
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,94.7
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.44
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.69
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.06
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,33.9
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.49
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
333173,Woodland Road No 3,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.36
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.82
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.49
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.39
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.36
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
333173,Woodland Road No 3,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.51
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.61
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,23.9
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.56
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.47
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,23.77
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.4
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.32
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.55
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,17.6
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.66
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.27
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.33
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.76
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.72
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
333173,Woodland Road No 3,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.06
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.81
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.47
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
333173,Woodland Road No 3,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.23
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.07
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.4
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.82
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.39
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.28
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
333173,Woodland Road No 3,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
