Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.25
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
333173,Woodland Road No 3,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.75
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,32.6
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.83
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
333173,Woodland Road No 3,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.41
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.59
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.84
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.94
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
333173,Woodland Road No 3,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.5
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.96
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.71
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
333173,Woodland Road No 3,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,32.0
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,17.76
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
333173,Woodland Road No 3,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.6
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.67
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.53
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.6
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,31.6
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.63
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,31.4
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.7
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.34
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.24
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.15
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.7
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,11.59
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.75
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
333173,Woodland Road No 3,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.9
