Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.93
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.09
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.81
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.47
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,77.7
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.33
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.01
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.93
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.91
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.85
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.28
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.76
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.59
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.08
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.41
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.83
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.69
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.51
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
333173,Woodland Road No 3,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
