Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.12
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.86
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.89
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.56
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.97
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.53
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
333173,Woodland Road No 3,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.2
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.42
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.9
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.29
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.5
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.09
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.43
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.78
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
333173,Woodland Road No 3,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.28
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.73
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.04
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
333173,Woodland Road No 3,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.59
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.38
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
333173,Woodland Road No 3,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.19
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
333173,Woodland Road No 3,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.2
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.13
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.31
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,87.6
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.28
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.23
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.85
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.61
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.31
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
333173,Woodland Road No 3,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.82
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.27
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.01
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.86
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.8
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
333173,Woodland Road No 3,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,22.83
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.62
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.23
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.02
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
333173,Woodland Road No 3,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.01
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.26
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.05
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
333173,Woodland Road No 3,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.43
