Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.79
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.9
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.75
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.76
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.52
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
333173,Woodland Road No 3,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.06
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.39
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
333173,Woodland Road No 3,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.47
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.97
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
333173,Woodland Road No 3,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.17
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.54
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.98
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.82
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.3
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.86
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.05
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.56
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.14
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.65
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.59
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,24.02
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.01
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.78
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.55
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.64
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.73
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,25.9
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,14.87
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.06
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.45
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.0
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.24
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,26.0
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.68
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.94
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.04
