Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.63
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.72
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.6
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.37
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.95
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.21
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.47
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.63
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.3
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.69
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.24
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.48
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.83
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.46
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
