Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,31.8
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.12
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.95
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,32.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,13.84
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.31
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.71
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.02
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.55
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.79
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,32.6
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.92
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.28
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.42
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.95
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.96
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.57
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
333173,Woodland Road No 3,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
