Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.86
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.51
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.83
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,33.2
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.99
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.66
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.1
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.22
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.21
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.06
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.22
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.62
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
333173,Woodland Road No 3,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.58
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.53
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.4
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.61
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.19
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.5
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.42
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.42
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.16
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.58
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.73
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.1
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
