Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.18
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
333173,Woodland Road No 3,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.74
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.68
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.5
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.43
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.1
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.2
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.0
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.13
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.08
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.09
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
333173,Woodland Road No 3,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.01
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.42
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.9
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.58
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,33.8
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.43
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.0
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.22
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,33.7
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.84
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.7
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.48
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.91
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.65
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,33.6
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.45
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.81
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,33.5
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.9
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,18.12
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.53
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,33.4
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.2
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
