Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.2
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,33.3
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.46
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,33.2
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.78
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.94
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.46
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,33.1
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.57
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.96
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,33.0
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,32.9
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.39
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.24
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.77
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.89
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,32.8
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
333173,Woodland Road No 3,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.0
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,32.7
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.82
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,32.6
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.23
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.88
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.63
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.71
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,32.5
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,32.3
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.33
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,32.2
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.93
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.17
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.35
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.78
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,32.1
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.74
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.97
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.05
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.97
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.16
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,31.9
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.75
