Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
333173,Woodland Road No 3,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,31.7
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,31.5
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.71
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,31.3
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.95
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,31.2
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.25
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.12
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.05
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.35
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.64
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.72
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.92
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.66
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.1
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.81
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.36
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.72
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.16
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.16
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.69
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.67
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.82
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.62
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.62
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.3
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.14
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.73
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.41
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,23.74
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.21
