Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
333173,Woodland Road No 3,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.32
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.67
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
333173,Woodland Road No 3,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.24
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.9
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.52
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
333173,Woodland Road No 3,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.12
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.85
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.29
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.63
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,81.1
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.93
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.03
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.15
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.46
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.91
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.47
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.52
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.19
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.47
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.97
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.57
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.81
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
333173,Woodland Road No 3,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.8
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.1
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,22.08
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.38
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
333173,Woodland Road No 3,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.37
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.52
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.3
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.11
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
333173,Woodland Road No 3,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.9
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.76
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.05
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
333173,Woodland Road No 3,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.89
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.65
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.98
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
333173,Woodland Road No 3,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.25
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,54.1
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.3
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.72
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
333173,Woodland Road No 3,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.36
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.06
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,24.52
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,20.96
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
333173,Woodland Road No 3,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.55
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
