Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
333173,Woodland Road No 3,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.42
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.26
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.73
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.02
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
333173,Woodland Road No 3,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.84
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.53
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.85
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.09
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.59
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
333173,Woodland Road No 3,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.07
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.98
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.44
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,17.13
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.61
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
333173,Woodland Road No 3,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.06
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.04
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.05
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.61
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.47
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.07
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
333173,Woodland Road No 3,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.52
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.17
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.55
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.93
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
333173,Woodland Road No 3,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.63
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.9
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.82
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.51
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.85
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
333173,Woodland Road No 3,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.46
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.85
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.52
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
333173,Woodland Road No 3,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.89
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.44
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.19
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.11
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.16
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,2.02
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.6
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.77
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.0
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.82
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.64
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.59
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.59
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.82
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.03
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.66
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,19.39
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
333173,Woodland Road No 3,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,2.1
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.5
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.36
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.13
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
