Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.8
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.68
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,26.71
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.74
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.78
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.08
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.42
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.13
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.63
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.21
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.01
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.89
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.46
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.59
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.18
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.73
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.87
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.9
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.63
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.27
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.48
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.76
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.09
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.72
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.72
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.78
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.45
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.48
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.28
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.19
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.93
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.1
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.6
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.49
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.19
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.68
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.67
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.44
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
