Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.22
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.09
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.34
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.57
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.33
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.88
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.64
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.43
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.58
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.8
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.38
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.62
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.57
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.1
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.61
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.2
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.03
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
