Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.1
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.46
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.57
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.02
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.61
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.54
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.17
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.73
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.79
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.68
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.68
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.02
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.46
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.31
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.64
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.28
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.4
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.98
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.16
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.44
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.93
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.22
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.33
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.93
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.89
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.48
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.37
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.27
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
