Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.27
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.21
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.26
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.7
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.89
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.6
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.4
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.95
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.95
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.98
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.43
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.75
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.27
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.64
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.91
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.88
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.67
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.5
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.99
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.39
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.51
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.27
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.23
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,84.9
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.35
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.91
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.92
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,25.17
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,77.9
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,104.3
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.2
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,54.3
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.9
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.02
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,19.03
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
