Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.32
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.53
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.15
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.44
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.34
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,14.98
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.3
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.36
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.8
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.5
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.55
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.31
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.18
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.37
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.14
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
333173,Woodland Road No 3,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.65
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.56
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.21
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.21
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
333173,Woodland Road No 3,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.61
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
333173,Woodland Road No 3,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.8
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.1
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.77
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,15.68
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.15
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.93
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.79
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.56
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.3
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.58
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.56
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,23.03
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.92
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.29
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,95.5
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.72
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.46
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.83
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.01
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.56
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.57
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.38
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.68
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.72
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
333173,Woodland Road No 3,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
