Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.87
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.85
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.48
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.62
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.08
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.72
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,16.32
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.18
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.31
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.08
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,81.7
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.59
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
333173,Woodland Road No 3,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.0
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.51
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.52
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.63
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.27
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
333173,Woodland Road No 3,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.41
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.05
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.12
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.93
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.65
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
333173,Woodland Road No 3,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.97
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.18
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.82
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.23
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.75
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.2
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.07
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
333173,Woodland Road No 3,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.29
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,20.14
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
333173,Woodland Road No 3,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,21.26
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,87.8
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.92
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.12
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.9
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.34
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,56.7
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.6
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.24
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.45
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.85
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
333173,Woodland Road No 3,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.17
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.71
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.43
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.82
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.36
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,16.03
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.78
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
333173,Woodland Road No 3,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.18
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
