Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.27
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,66.0
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.45
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.45
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.64
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.57
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.04
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.8
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,59.4
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,23.43
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.42
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.85
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.8
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.58
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.25
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.46
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.57
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.87
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.45
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.34
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.06
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
333173,Woodland Road No 3,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.58
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.79
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.14
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
333173,Woodland Road No 3,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.74
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.73
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.1
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.5
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.28
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.92
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.46
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
333173,Woodland Road No 3,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.26
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.1
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.83
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.32
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.61
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.97
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,49.4
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.34
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.89
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.63
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.26
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.33
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.75
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.25
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.04
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.31
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.54
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,23.33
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
333173,Woodland Road No 3,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.14
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.29
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.7
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,27.01
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.62
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.37
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
333173,Woodland Road No 3,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.6
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
333173,Woodland Road No 3,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.4
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.02
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
