Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.1
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.44
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.84
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.28
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.95
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.36
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.28
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.07
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.57
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.3
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.69
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,16.8
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.23
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.5
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
333173,Woodland Road No 3,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.37
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.67
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.62
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.0
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.86
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.42
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.62
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.18
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.02
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.46
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
333173,Woodland Road No 3,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.5
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.86
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.66
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.52
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.2
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.58
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.68
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.91
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.43
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.47
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.39
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.49
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.09
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.47
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.74
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.64
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.55
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
333173,Woodland Road No 3,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.5
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.44
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.7
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.32
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.2
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.94
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.6
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.39
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.06
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.43
