Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.92
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.4
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.73
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.62
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.24
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.37
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.36
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.59
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,44.6
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.57
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.14
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.91
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.05
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.75
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.48
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.53
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.99
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.67
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.91
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.81
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,68.4
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.31
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.45
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.88
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.74
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.17
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.77
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.27
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
333173,Woodland Road No 3,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.85
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.98
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.92
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.8
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.23
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,13.72
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.97
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.89
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.4
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,16.05
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
333173,Woodland Road No 3,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.14
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.45
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.39
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
333173,Woodland Road No 3,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.3
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.7
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.39
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
