Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,transformer,,Temperature,C,26.9
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.68
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.83
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.52
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,44.2
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.99
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.81
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.5
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.98
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.52
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.73
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.6
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.99
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.5
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.1
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.22
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.99
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.16
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.7
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.6
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.81
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.15
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
333173,Woodland Road No 3,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.74
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.16
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.53
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.03
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
333173,Woodland Road No 3,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.07
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.2
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.82
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.46
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.34
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.16
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.77
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.82
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
333173,Woodland Road No 3,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.1
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.37
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,70.5
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.38
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.33
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.59
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.38
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.49
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
333173,Woodland Road No 3,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.65
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.15
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.91
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
333173,Woodland Road No 3,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.12
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.12
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
