Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.27
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.92
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.77
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
333173,Woodland Road No 3,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.49
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.54
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.01
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.24
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.14
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.83
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.41
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.85
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.13
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.82
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.81
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.21
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.76
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,transformer,,Temperature,C,26.1
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.56
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.76
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.98
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,transformer,,Temperature,C,26.2
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.87
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.53
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.67
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.6
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.32
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
333173,Woodland Road No 3,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,transformer,,Temperature,C,26.3
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.56
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.5
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,transformer,,Temperature,C,26.4
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.09
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.29
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.92
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,transformer,,Temperature,C,26.5
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.49
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,9.92
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.46
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.89
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,transformer,,Temperature,C,26.6
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.57
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,transformer,,Temperature,C,26.7
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.36
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.86
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.45
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,transformer,,Temperature,C,26.8
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.31
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.94
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.76
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.02
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.24
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,transformer,,Temperature,C,26.9
