Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.94
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.84
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,transformer,,Temperature,C,27.0
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.87
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.71
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.89
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.3
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.11
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,transformer,,Temperature,C,27.1
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.8
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,transformer,,Temperature,C,27.2
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.4
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
333173,Woodland Road No 3,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.18
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.32
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,transformer,,Temperature,C,27.3
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.76
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.82
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.94
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.6
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,transformer,,Temperature,C,27.4
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.1
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
333173,Woodland Road No 3,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.18
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.19
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.31
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,transformer,,Temperature,C,27.5
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.03
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,9.47
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.38
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,transformer,,Temperature,C,27.6
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.17
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.59
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.9
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.43
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.28
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,transformer,,Temperature,C,27.7
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.21
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.43
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.73
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,transformer,,Temperature,C,27.8
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.7
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.71
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.37
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,transformer,,Temperature,C,27.9
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.81
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.6
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.29
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.96
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,transformer,,Temperature,C,28.0
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.78
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.74
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.08
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.7
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,transformer,,Temperature,C,28.1
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.02
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.53
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.25
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.25
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.04
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,transformer,,Temperature,C,28.2
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.05
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.73
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.4
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.68
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.16
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,transformer,,Temperature,C,28.3
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
