Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.77
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.79
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.12
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.55
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,transformer,,Temperature,C,28.4
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.06
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.64
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
333173,Woodland Road No 3,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.29
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,transformer,,Temperature,C,28.5
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.28
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.91
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.9
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.87
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.68
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.86
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.9
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,transformer,,Temperature,C,28.6
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.24
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,transformer,,Temperature,C,28.7
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.81
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.8
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,transformer,,Temperature,C,28.8
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.41
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
333173,Woodland Road No 3,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.97
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.07
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.53
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.52
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.76
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.78
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.81
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.57
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.1
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,transformer,,Temperature,C,29.1
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.88
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.75
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.7
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.54
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.3
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.53
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.82
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.05
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
333173,Woodland Road No 3,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.35
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.43
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,10.04
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
333173,Woodland Road No 3,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.88
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.91
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,transformer,,Temperature,C,29.4
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
333173,Woodland Road No 3,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.4
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.76
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.45
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.07
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
333173,Woodland Road No 3,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
