Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.81
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.54
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.2
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.03
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.26
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.19
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.1
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.04
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.78
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.35
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
333173,Woodland Road No 3,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.63
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.26
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.51
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.1
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.04
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.02
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.61
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.41
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.35
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.48
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.5
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.82
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.18
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.79
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.77
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.3
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.6
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.15
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.19
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.36
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.38
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.97
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
333173,Woodland Road No 3,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.6
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.12
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.8
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.94
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.3
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.28
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.19
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.8
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.64
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.4
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.9
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.66
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,12.07
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.65
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.82
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.2
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.0
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.38
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.85
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.69
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.39
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.12
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.85
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.85
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.22
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.13
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.07
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.8
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.01
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.6
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.79
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.02
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.45
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.1
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.2
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.77
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.57
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.38
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.19
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.0
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.0
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
