Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.41
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.54
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.4
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
333173,Woodland Road No 3,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.22
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.74
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.28
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.6
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,22.28
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
333173,Woodland Road No 3,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.86
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.3
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.4
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.16
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
333173,Woodland Road No 3,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.0
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.96
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
333173,Woodland Road No 3,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.33
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.04
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.98
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.45
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.8
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,16.31
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.51
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.49
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
333173,Woodland Road No 3,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.24
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.58
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.45
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.44
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.7
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
333173,Woodland Road No 3,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.76
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.13
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.86
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.0
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.9
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.44
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.33
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.51
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.6
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,19.52
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.34
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
333173,Woodland Road No 3,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.68
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.1
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.3
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.39
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.66
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.02
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.75
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.34
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.96
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.77
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,74.4
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.53
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.4
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.11
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
333173,Woodland Road No 3,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.89
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.44
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.78
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.33
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.54
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.1
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.4
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.9
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.61
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.98
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
333173,Woodland Road No 3,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.64
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.52
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.55
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.7
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.05
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.1
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
333173,Woodland Road No 3,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.11
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.96
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.87
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.6
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.58
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.17
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.45
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,62.2
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.8
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.55
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.32
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,17.33
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
333173,Woodland Road No 3,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.96
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.73
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.95
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.64
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.2
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.6
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.48
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
333173,Woodland Road No 3,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.26
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.65
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.1
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.33
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.0
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,82.8
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.3
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
