Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,20.29
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.11
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
333173,Woodland Road No 3,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.08
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.19
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.17
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.72
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.2
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.2
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,15.67
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.8
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,52.5
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.01
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.92
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.17
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.39
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.76
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.5
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.9
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.29
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.72
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.54
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.89
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.18
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.85
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.9
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.74
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.15
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,16.6
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
333173,Woodland Road No 3,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.05
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.42
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.91
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.2
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.5
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.3
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.8
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.48
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.24
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.79
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.6
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.3
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.17
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.57
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.8
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.02
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
333173,Woodland Road No 3,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.31
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.86
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.21
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.69
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,52.2
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.1
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.34
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.18
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
333173,Woodland Road No 3,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.27
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.94
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.01
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.11
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.6
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.95
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
333173,Woodland Road No 3,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.99
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.87
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.7
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.02
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.8
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
333173,Woodland Road No 3,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.71
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.19
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.66
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.3
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.9
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.78
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
333173,Woodland Road No 3,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.31
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.12
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.37
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.8
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,transformer,,Temperature,C,31.0
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.17
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
333173,Woodland Road No 3,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.63
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.66
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.76
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.47
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.44
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.7
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.78
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.25
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.09
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.15
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,52.3
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,19.41
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.68
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.91
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
333173,Woodland Road No 3,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.72
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.81
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.79
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.9
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.2
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.77
