Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.35
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.94
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
333173,Woodland Road No 3,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.95
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.63
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.55
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.58
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.7
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,83.1
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.4
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,55.3
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,26.9
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.07
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
333173,Woodland Road No 3,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.58
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.52
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,21.89
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.17
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.18
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,90.5
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.0
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.79
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
333173,Woodland Road No 3,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.9
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,20.68
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.75
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,88.0
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.8
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.01
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.45
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.56
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.97
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.73
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.7
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,transformer,,Temperature,C,30.9
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.47
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
333173,Woodland Road No 3,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.49
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.68
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.71
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.89
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.29
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.33
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.57
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.3
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.11
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
333173,Woodland Road No 3,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.22
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.41
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.27
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.37
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,transformer,,Temperature,C,30.8
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
333173,Woodland Road No 3,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.76
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.14
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.13
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.14
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.22
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.09
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,transformer,,Temperature,C,30.7
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.77
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
333173,Woodland Road No 3,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.7
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.88
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.6
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.19
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.46
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,transformer,,Temperature,C,30.6
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
333173,Woodland Road No 3,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.57
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,transformer,,Temperature,C,30.5
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
333173,Woodland Road No 3,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.06
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.09
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.47
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.72
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.11
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.7
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,transformer,,Temperature,C,30.4
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.1
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
333173,Woodland Road No 3,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.34
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.49
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.41
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.08
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.0
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.88
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.6
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,transformer,,Temperature,C,30.3
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.04
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.29
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
333173,Woodland Road No 3,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.54
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.21
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.87
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.63
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.49
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,transformer,,Temperature,C,30.2
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.62
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
333173,Woodland Road No 3,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.16
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.69
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.62
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.3
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,transformer,,Temperature,C,30.1
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.54
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.66
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.34
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
333173,Woodland Road No 3,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.12
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.33
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.99
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.99
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.75
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.88
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.1
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.49
