Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
333173,Woodland Road No 3,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.81
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.5
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.22
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.96
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.94
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.62
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.3
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.31
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.93
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
333173,Woodland Road No 3,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.38
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.48
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.47
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.48
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.96
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.95
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.25
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.34
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,57.3
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,transformer,,Temperature,C,30.0
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.73
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.66
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
333173,Woodland Road No 3,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.44
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.08
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.55
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.64
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,38.3
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.3
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,transformer,,Temperature,C,29.9
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.39
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
333173,Woodland Road No 3,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.0
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.68
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.06
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.06
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.6
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.96
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.35
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
333173,Woodland Road No 3,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.92
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.13
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.03
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.75
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.04
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.84
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.13
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.7
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,transformer,,Temperature,C,29.8
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.88
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.71
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.12
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
333173,Woodland Road No 3,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.28
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.44
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.32
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.51
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.74
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.84
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.88
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.6
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.87
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.05
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,32.2
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.1
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.7
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,transformer,,Temperature,C,29.7
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.1
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
333173,Woodland Road No 3,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.71
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.34
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.7
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.89
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.1
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.39
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.1
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.29
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.07
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.8
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.46
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.8
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.7
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.4
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.1
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.8
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,transformer,,Temperature,C,29.6
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,14.51
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
333173,Woodland Road No 3,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.17
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.55
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.03
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.59
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.98
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.97
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.94
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.2
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.6
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.56
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,13.61
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
333173,Woodland Road No 3,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.29
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.12
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.2
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.72
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,transformer,,Temperature,C,29.5
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.2
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
333173,Woodland Road No 3,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.08
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.23
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.65
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-2.16
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.51
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.95
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.7
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.1
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,transformer,,Temperature,C,29.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.17
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.92
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
333173,Woodland Road No 3,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.61
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.69
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.67
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.98
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.93
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.32
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.3
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,transformer,,Temperature,C,29.2
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.71
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.83
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
333173,Woodland Road No 3,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.72
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.05
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.91
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.85
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.62
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.69
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.17
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.65
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.8
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,transformer,,Temperature,C,29.0
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.73
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,49.9
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
333173,Woodland Road No 3,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.54
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.87
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.97
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.3
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.05
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.69
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.78
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.54
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.38
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.5
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.9
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,transformer,,Temperature,C,28.9
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.08
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.65
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
333173,Woodland Road No 3,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
